Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,131.25
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,187.5
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,260.5
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,189.12
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,291.5
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,156.88
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,259.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84808
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95123
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,60.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.75
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,207.5
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,294.25
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,188.5
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,275.75
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,157.38
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,254.5
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86908
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,79.75
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,84.25
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,115.75
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,185.5
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,260.75
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,191.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,271.75
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,152.75
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,250.12
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85177
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,111.88
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,124.62
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.12
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,184.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,256.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,210.75
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,299.38
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,158.25
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,301.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.75
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87909
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91931
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,64.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,110.5
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,202.75
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,280.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,197.5
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,287.5
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,227.62
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83859
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,104.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,60.62
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
