Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,141.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,184.88
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,252.75
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,208.62
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,315.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,156.25
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,261.38
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.69
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.5
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94858
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86654
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,95.62
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.38
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,131.12
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,188.88
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,280.25
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,208.25
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,266.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,155.38
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,269.25
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.81
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83499
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,49.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,90.88
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.25
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93982
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,69.12
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,116.5
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.75
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,183.25
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,296.5
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,194.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,279.62
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,151.38
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,214.5
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.927
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82562
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,82.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,49.12
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92483
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95172
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94955
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,105.75
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,150.62
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,224.62
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,151.12
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,207.75
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,143.5
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,249.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9151
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94244
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85537
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,82.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,158.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,215.12
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,166.75
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,205.75
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,184.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85711
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
