Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,96.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,157.38
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,209.12
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,183.75
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,229.25
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,144.38
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,192.75
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94272
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9353
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83429
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,60.25
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.38
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,87.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.38
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,145.38
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,211.62
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,154.38
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,201.38
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,173.75
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,227.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92392
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93783
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85718
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,33.62
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,82.88
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,51.62
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91714
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95126
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,64.5
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,127.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,142.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,217.75
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,142.75
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,194.12
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,173.5
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,259.12
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.56
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93359
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83581
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,77.12
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,30.25
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,104.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94516
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,117.62
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,156.62
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,234.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,157.5
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,196.5
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,181.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,300.88
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.12
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93332
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83902
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,102.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,40.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,85.12
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,69.12
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,152.38
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,148.25
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,210.5
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,166.25
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,220.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,198.62
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,309.12
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.75
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.62
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.25
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94244
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93161
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87179
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,73.75
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,31.38
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,75.5
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.88
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
