Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,135.25
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,151.25
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,239.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,159.25
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,239.88
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,191.38
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,274.62
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94766
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86606
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,98.5
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,135.25
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,87.88
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,159.62
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,247.5
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.12
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,87.38
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,197.62
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.12
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,245.5
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,200.38
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,285.75
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,258.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,365.5
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93762
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90265
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,47.38
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,148.38
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,85.88
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.5
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.25
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,168.38
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,257.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,200.75
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94464
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,149.88
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,72.25
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,169.12
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,178.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,254.75
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,211.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,270.5
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,250.62
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,356.12
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.38
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.62
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92996
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92798
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89841
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,111.62
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,151.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.12
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.75
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,228.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95676
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,69.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,120.75
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,193.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,262.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,215.62
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,272.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,236.12
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,323.38
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94208
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83609
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,64.38
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,164.5
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.75
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,213.75
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,162.5
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,230.62
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.62
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,129.38
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,200.25
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,309.88
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,218.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,310.88
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,259.38
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,332.62
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.75
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.38
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93115
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83633
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,46.38
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,111.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,173.38
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,234.12
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92703
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
