Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,74.62
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,190.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,196.88
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,282.12
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,203.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,252.75
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,257.25
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,381.75
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.38
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.62
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92819
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92929
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8566
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,56.5
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,45.75
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,129.75
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,77.25
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,174.88
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,257.25
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.62
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93384
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,77.12
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,149.88
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.12
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,195.62
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,255.12
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,212.75
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,258.38
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,263.12
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,347.88
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.38
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93433
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83703
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,84.12
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,143.38
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,79.62
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,174.88
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,276.62
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.72
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,75.5
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,158.88
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,187.75
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,264.75
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,206.88
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,261.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,252.5
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,355.75
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91458
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95358
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84082
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,64.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,117.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,75.25
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.75
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,176.25
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,235.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.38
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95035
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,76.5
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,163.88
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.25
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,192.5
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,267.62
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,212.88
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,298.88
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,257.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,362.12
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.25
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.57
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94079
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83713
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,67.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,42.88
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,116.62
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,71.75
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.88
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,172.38
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,239.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,194.12
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93149
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,73.62
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,141.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,193.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,294.75
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,209.88
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,247.62
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,244.12
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,338.88
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.75
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.19
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.31
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92337
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84302
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,82.25
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,41.25
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,134.75
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,76.25
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,255.5
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.12
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,254.75
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93063
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
