Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,79.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,163.5
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,178.5
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,271.5
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,188.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,348.12
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,226.75
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,335.38
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.12
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.62
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93307
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83197
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,79.62
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,135.12
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,86.62
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.88
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,182.62
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,254.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,197.62
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,169.88
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,263.25
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.88
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94888
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,85.5
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,195.5
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.88
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,189.62
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,252.12
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,271.5
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,348.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,249.5
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,383.75
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.75
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.19
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92139
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93802
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85318
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,116.38
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,87.12
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,164.12
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,179.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,239.75
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,163.88
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,238.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,82.25
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,144.62
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.12
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,184.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,247.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,268.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,324.25
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,242.75
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,317.5
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.37
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95465
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85666
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,152.62
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,108.12
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.5
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,227.88
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.38
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,167.5
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,269.88
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,218.38
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94128
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,111.12
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,202.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.12
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,177.62
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,233.12
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,234.25
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,356.12
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,267.75
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,364.75
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.75
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95532
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9198
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85681
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,75.75
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,179.5
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,117.5
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,200.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,285.75
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,226.88
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93207
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,99.12
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,215.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.38
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,171.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,266.62
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,208.88
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,261.62
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,285.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,379.38
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.19
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93582
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85992
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,56.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,78.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,148.88
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,118.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.88
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.5
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,119.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,203.62
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,274.75
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,241.88
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
