Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,87.38
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,177.5
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,206.25
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,287.25
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,209.62
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,266.12
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,283.62
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,384.25
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.69
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9465
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84524
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,99.88
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,123.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,83.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.12
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.5
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,180.25
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,268.38
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9545
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,75.88
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,178.75
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.38
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,192.62
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,282.25
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,203.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,253.75
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,261.5
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,400.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.06
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92737
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92883
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85861
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,38.75
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.62
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,211.75
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.25
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,72.75
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,108.5
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,201.62
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,275.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,209.62
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,269.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,241.38
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,296.5
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.88
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.5
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.63
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94025
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93149
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84366
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,123.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.38
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.5
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.25
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,241.12
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,198.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,80.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,159.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.25
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,196.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,253.38
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,198.25
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,265.5
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,245.88
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,352.38
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9249
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83359
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,53.12
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,134.62
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,64.38
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.12
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.88
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,166.5
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,277.88
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,198.75
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,75.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,146.62
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,196.62
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,282.88
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,242.25
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,294.12
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,238.62
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,369.62
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94058
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86194
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,44.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,131.75
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,74.5
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.25
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,189.62
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,175.38
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,281.5
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.62
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95019
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
