Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,75.12
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,130.88
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.12
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,203.12
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,286.25
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,216.75
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,291.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,248.5
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,370.38
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93445
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92435
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84259
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,89.75
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,104.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,75.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,179.25
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,241.75
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95068
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,81.62
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,169.75
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.75
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,202.75
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,299.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,210.88
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,268.38
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,256.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,382.38
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9487
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93491
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87289
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,27.62
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,69.75
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,159.5
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,102.75
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,196.25
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,287.88
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,228.25
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92804
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,92.75
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,171.62
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.75
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,201.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,256.38
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,190.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,241.12
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,275.88
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,369.75
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.63
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.957
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92422
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83731
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,82.75
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,69.25
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,154.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,105.5
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,167.62
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,211.25
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,284.38
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,237.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93787
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,90.75
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,176.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.75
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,198.5
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,247.5
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,190.25
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,266.38
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,280.5
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,370.75
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84433
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,66.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,68.75
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,155.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,105.88
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.88
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,200.62
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,295.5
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,234.88
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95438
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,81.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,188.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.62
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,203.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,315.75
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,204.25
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,300.12
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,284.88
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,390.75
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.87
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84787
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,72.75
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,44.5
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,127.12
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,76.75
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,204.25
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.12
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,174.88
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,265.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
