Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,78.62
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,177.12
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.62
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,225.75
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,319.12
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,221.38
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,290.38
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,261.62
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,422.88
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9487
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93631
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82086
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,82.88
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,119.25
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,75.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.38
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.12
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,188.38
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,271.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,221.88
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93823
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,79.88
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,178.62
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,215.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,293.5
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,211.75
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,283.75
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,275.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,388.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.12
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.19
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93732
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92547
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83008
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,36.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,46.62
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,155.62
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,84.62
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.75
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,218.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,256.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,196.62
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,336.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,244.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92706
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,82.75
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,175.12
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.75
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,226.62
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,299.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,234.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,363.12
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,273.38
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,423.5
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.38
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.75
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97195
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93399
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89218
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,85.38
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,114.38
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,157.38
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,217.5
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,187.88
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,163.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,257.75
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,204.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,76.38
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,163.75
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,208.25
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,289.25
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,241.12
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,313.88
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,241.25
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,376.25
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.12
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.12
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93552
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89825
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,114.5
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,230.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,180.38
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,252.25
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,218.62
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,187.38
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,300.88
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,234.75
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94488
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,75.38
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,139.75
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.12
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,208.5
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,349.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,268.62
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,351.38
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.75
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,266.38
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,431.5
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.88
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.19
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.19
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92963
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83108
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,44.62
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,112.88
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,75.38
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.5
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,230.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.12
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,215.38
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,275.12
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,238.25
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,190.88
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,273.62
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,227.75
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93808
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
