Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.75
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,77.88
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,199.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.12
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,221.25
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,343.25
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,311.38
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,397.38
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,282.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,438.38
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.75
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.25
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.31
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94083
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92953
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85028
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,64.62
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,130.12
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,90.12
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.25
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.5
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,223.5
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,280.25
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,245.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,205.62
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,286.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,231.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92114
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,98.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,160.88
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.38
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,205.5
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,323.25
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,305.38
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,397.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,282.38
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,368.38
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.12
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.75
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93564
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92508
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84314
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,77.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,117.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,78.75
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,209.62
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,216.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,274.5
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,242.12
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,199.62
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,260.5
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,222.5
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94464
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,76.5
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,181.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,211.75
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,305.88
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,308.75
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,366.12
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,287.62
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,373.5
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.62
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.94
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95944
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84613
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,80.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,47.62
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,64.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.12
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,234.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,248.12
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,183.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,251.38
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,211.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,142.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,224.5
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,323.62
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,219.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,372.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,268.12
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,365.88
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.38
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85476
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,90.38
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,111.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,81.25
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,194.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,268.12
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,231.88
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.88
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.38
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,165.5
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,235.25
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,78.5
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,129.62
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,293.25
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,386.25
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,245.5
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,321.88
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,266.12
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,388.75
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.81
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83966
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,84.5
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,176.75
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,258.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,213.12
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.75
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.12
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,176.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,235.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,196.75
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93045
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
