Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,75.62
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,128.25
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,256.62
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,378.62
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.12
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,232.5
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,319.62
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,244.5
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,379.88
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.56
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.25
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.56
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91687
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86868
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,103.75
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,154.88
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,253.5
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.88
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.25
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,237.12
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.88
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,174.75
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,273.5
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94165
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,75.5
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,130.38
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,248.62
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,346.62
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,242.12
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,335.62
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,260.25
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,359.62
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.5
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82739
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,87.38
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.75
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,235.62
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.25
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,174.75
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,249.12
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,185.25
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,253.12
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.62
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,79.38
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,161.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,238.88
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,334.62
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,279.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,369.25
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.62
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,279.12
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,412.62
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.12
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87488
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,107.12
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.38
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.88
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,164.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,216.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,186.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,191.88
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,246.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,213.88
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,76.5
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,146.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,246.88
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,330.5
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,267.5
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,334.12
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,273.38
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,341.5
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.88
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.5
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8284
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,76.12
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,46.12
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,97.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,157.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,226.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.12
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,172.25
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,258.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.5
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94611
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,80.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,259.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,346.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,236.75
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,309.62
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,255.5
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,368.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.44
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92123
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76294
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,71.25
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,137.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,83.5
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,198.75
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,130.38
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,178.25
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.38
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,180.12
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,277.88
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,222.38
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94076
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,46.62
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.25
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.62
