Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,168.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,81.12
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,197.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,233.12
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,340.5
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,216.38
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,361.62
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,260.25
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,435.75
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.75
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93207
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78265
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,144.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,106.88
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,177.88
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,264.5
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,217.12
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.88
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,240.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,198.12
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,247.12
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,365.75
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,312.62
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,85.75
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,157.38
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,272.38
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,371.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,240.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,352.25
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,331.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,455.12
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.12
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.69
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92789
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76846
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,70.12
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,44.25
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,83.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,209.38
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,277.38
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,241.5
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,223.62
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,269.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,242.38
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,249.88
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,326.62
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,288.12
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94977
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,81.12
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,144.62
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,311.88
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,385.5
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.25
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,320.25
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,393.62
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.88
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,334.75
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,455.88
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.62
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77484
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,60.25
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,152.38
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,59.38
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,170.5
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,252.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,204.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,145.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,228.75
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,196.75
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,271.75
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,224.25
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,69.38
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,144.62
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,275.38
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,367.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,244.5
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,352.25
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,272.38
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,402.88
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.25
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.63
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91583
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78253
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,55.25
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,37.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,227.62
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.12
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.62
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,215.62
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.75
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,166.38
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,223.5
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92813
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,111.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,240.75
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,325.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,246.38
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,327.38
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,250.88
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,354.75
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.75
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.63
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78686
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,41.25
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,202.75
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.38
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,162.88
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,212.38
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.88
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
