Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,76.5
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,122.25
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,243.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,299.75
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,240.5
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,293.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.75
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,252.38
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,349.75
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.75
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.75
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92612
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7677
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,53.62
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,85.75
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.75
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.75
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.12
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,214.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.12
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,79.5
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,135.25
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,231.38
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,320.12
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,223.25
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,280.5
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,194.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,294.5
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.44
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76461
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,42.75
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,73.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.62
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.38
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.12
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,255.5
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.88
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,142.12
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,263.88
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.75
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94473
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,77.88
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,130.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,234.38
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,339.12
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,229.38
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,366.62
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,238.62
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,381.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.25
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.31
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92474
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77111
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,44.38
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,120.62
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,79.88
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,235.38
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,219.12
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,276.5
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,232.75
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,202.12
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,256.75
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,225.12
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92694
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,81.62
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,149.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,218.25
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,328.38
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,298.38
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,354.62
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.75
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,274.75
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,360.88
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.06
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92392
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77169
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,106.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,69.75
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,168.5
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,230.5
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.38
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,226.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,292.38
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,259.25
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,208.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,263.12
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,228.5
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,46.38
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,87.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,144.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,254.75
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,337.38
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,307.12
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,395.75
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.88
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,280.62
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,371.5
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.25
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77572
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,173.25
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,239.12
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.12
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,182.75
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,284.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,227.5
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,237.5
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,313.12
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,276.75
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
