Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,81.62
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,204.5
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,269.75
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,337.25
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.38
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,291.38
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,383.38
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,320.12
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,456.25
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.62
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.69
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94525
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78299
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,54.62
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,44.12
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,104.5
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,66.62
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,168.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,256.88
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,213.25
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,166.5
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,281.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,244.88
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,299.62
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,268.12
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,139.5
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.12
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,292.75
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,380.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.88
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,267.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,397.38
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,321.88
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,420.88
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.75
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.88
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93072
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76687
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,69.62
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,46.38
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.25
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,255.88
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,206.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,179.88
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,264.62
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.25
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,238.12
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,302.12
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,269.38
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93146
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,81.38
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,141.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,252.5
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,359.62
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,261.88
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,374.5
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,328.5
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,448.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.62
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.38
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.56
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91952
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78824
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.12
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,45.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,68.38
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,282.25
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.62
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,166.5
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,240.25
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,217.25
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,275.88
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,245.75
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93878
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,77.88
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,120.5
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,220.75
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,378.12
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,246.5
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,350.75
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,291.62
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,355.5
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93902
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76318
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,177.38
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,300.12
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,239.62
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,203.75
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,283.62
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,242.38
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,214.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,276.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,250.25
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,73.75
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,129.5
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,295.75
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,400.75
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,293.25
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,392.12
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.88
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,298.62
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,448.25
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.62
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.37
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92715
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77932
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,66.62
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,159.5
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,76.25
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,174.75
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,262.75
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,213.12
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,351.5
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,267.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,210.12
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,273.25
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,231.5
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
