Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,76.62
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,174.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,269.12
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,382.12
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.25
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,301.88
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,441.38
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,288.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,366.25
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.06
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.5
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93393
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77612
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,74.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,137.12
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,100.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,162.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,275.25
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,223.62
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,266.5
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,361.12
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,312.62
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,210.88
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,252.38
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,227.75
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9371
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,95.38
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,168.12
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.12
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,258.38
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,386.25
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,353.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,477.38
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,280.5
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,391.62
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.81
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.81
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9234
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77838
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,134.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,85.5
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.12
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,219.5
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,237.12
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,325.25
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,269.38
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,181.25
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,233.38
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.25
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93265
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,95.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,163.25
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.38
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,243.38
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,317.38
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,322.25
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,432.25
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.12
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,252.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,319.88
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.5
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76565
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,66.75
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,81.25
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,150.25
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,112.75
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,212.25
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,276.88
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,329.62
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,302.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,207.62
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,258.88
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,223.88
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95584
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,109.38
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,198.62
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.12
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,251.88
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,348.88
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,386.88
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,456.75
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,281.25
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,378.25
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.25
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.06
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93075
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,53.88
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,43.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,139.5
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,65.62
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.88
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,242.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.12
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,328.12
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,222.62
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,179.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,232.75
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,203.38
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,79.75
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,161.12
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,265.12
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,374.38
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.88
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,241.12
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,444.88
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,268.5
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,373.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.88
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.62
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.81
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92996
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77093
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,77.25
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,193.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.75
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.38
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,143.12
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,216.12
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
