Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,140.25
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,223.75
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,317.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,208.5
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,291.38
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,220.38
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,350.62
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.37
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92844
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77481
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,66.75
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,197.75
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.12
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.12
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,185.62
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.88
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93249
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,75.12
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,97.12
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,223.88
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,340.88
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,208.5
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,286.75
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,222.88
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,301.5
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.56
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.56
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93539
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76471
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.25
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,43.88
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,91.62
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,61.25
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.62
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,207.88
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.62
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.5
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,218.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94986
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,76.12
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,136.38
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,251.25
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,342.62
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.88
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,195.88
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,293.5
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,234.62
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,319.38
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.25
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93079
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74289
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,78.62
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.88
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,166.88
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,239.75
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.5
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.12
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,185.38
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,236.88
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,78.62
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,98.5
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.88
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,259.38
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,333.75
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.62
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,233.88
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,321.88
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,262.62
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,325.5
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.12
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.87
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94958
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79248
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,43.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,89.5
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,63.88
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,152.75
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,228.25
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,154.62
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,234.88
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,190.25
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94223
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.88
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,77.75
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,117.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,246.38
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,343.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,212.5
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,305.62
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,231.75
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,332.62
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.94
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86218
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,161.5
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,234.62
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.75
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.5
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.38
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,156.12
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,215.88
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.38
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9223
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94907
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9541
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
