Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,72.88
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,118.5
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,248.5
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,342.38
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.25
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,227.12
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,336.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.38
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,227.25
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,337.88
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.5
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93503
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77542
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,53.62
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,64.88
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,240.75
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.62
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,204.5
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.88
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,73.75
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,135.5
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.88
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,251.62
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,357.38
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,202.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,268.88
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,231.5
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,332.88
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.44
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94641
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78341
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,58.25
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,169.38
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,230.88
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.38
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.25
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,153.88
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95566
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,72.88
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,128.62
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,267.75
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,340.25
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,217.75
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,269.75
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,228.62
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,330.12
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.19
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77807
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,103.25
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,230.75
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,194.75
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.12
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.25
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,71.88
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,150.25
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,252.62
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,351.25
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,203.88
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,284.88
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,212.38
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,308.62
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.5
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7641
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,66.5
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,39.38
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,103.25
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.62
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,233.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.62
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,225.12
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,244.38
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.62
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92905
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,75.25
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,152.5
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.25
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,245.25
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,352.38
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,192.5
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,314.75
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,194.75
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,337.75
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.94
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9679
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95746
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78451
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,37.25
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,213.12
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,205.25
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,160.12
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,213.12
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,184.5
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94089
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
