Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,69.75
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,101.75
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.25
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,253.62
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,342.62
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,236.12
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,369.25
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.25
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,246.5
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,345.88
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.12
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.63
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96564
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96423
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78009
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,34.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,88.88
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,50.12
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.25
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,217.88
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.5
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.12
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,155.75
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,211.38
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,117.12
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,252.38
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,331.62
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.88
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,202.62
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,314.75
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,225.75
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,302.38
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.19
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77176
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,91.62
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,67.38
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.12
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,144.12
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.38
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,164.25
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,214.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,180.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94305
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95535
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,138.88
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,216.75
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,303.62
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,232.38
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,302.5
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,225.5
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,341.88
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.5
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.06
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78836
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,62.5
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,73.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,192.88
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.12
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,118.38
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,180.25
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,292.62
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,182.38
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,251.12
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,197.75
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,285.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.81
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77279
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,73.62
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,71.88
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,221.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,209.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,163.25
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,208.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,126.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.88
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,258.5
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,351.12
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.12
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,220.75
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,318.12
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.62
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,239.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,353.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.44
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77621
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,103.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.62
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.12
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,266.25
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,220.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.25
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.62
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,221.12
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.88
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
