Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,126.25
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,243.12
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,365.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.62
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,251.62
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,307.5
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,227.25
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,331.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.12
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95215
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8024
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,80.25
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,77.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,172.12
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95471
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,104.25
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,178.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,257.12
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,166.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,272.12
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,261.62
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.19
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77667
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,70.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.5
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93741
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95358
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95377
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,69.62
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,101.38
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,186.5
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,256.5
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,158.12
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,232.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,163.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,280.62
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.94
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80029
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,93.25
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,253.12
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,219.12
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,222.88
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,44.75
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,99.75
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,204.12
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,367.5
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,162.5
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,344.5
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,331.88
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78384
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,90.75
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,73.88
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.5
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,95.75
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,196.88
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,278.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,150.75
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,256.5
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,155.62
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,310.38
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.5
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.56
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96509
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79013
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,77.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,29.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,65.88
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.88
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.12
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,138.62
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,200.12
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
