Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,87.75
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,206.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,298.25
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,201.5
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,284.62
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,216.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,304.12
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.44
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95673
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76278
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,86.5
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,67.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.62
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.62
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.62
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93256
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,96.38
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,231.88
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,296.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,192.12
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,244.88
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,205.88
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,321.38
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78705
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,90.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,165.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95596
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,122.88
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,163.62
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,263.12
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,183.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,272.88
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,152.25
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,324.12
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.44
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95529
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76135
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,54.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.38
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,148.38
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,218.75
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,160.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,221.25
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,120.38
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,224.25
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.19
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83679
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,88.62
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,52.62
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9396
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,119.25
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,155.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,227.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,162.12
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,257.12
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,231.25
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.12
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94842
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8345
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,89.12
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,87.75
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.25
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92544
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94449
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
