Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,78.75
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,148.12
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,145.5
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,211.25
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,212.38
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,260.75
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,136.12
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,237.12
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.06
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.13
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85327
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,78.88
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,113.12
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,151.88
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,217.88
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,214.75
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,256.88
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,134.38
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,222.62
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.56
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84448
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,79.38
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,99.12
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,58.75
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,124.62
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,153.88
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,234.25
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,193.5
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,265.62
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,251.12
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.31
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95431
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86331
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,62.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,148.12
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,237.62
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,170.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,220.12
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,132.38
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,218.75
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93362
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83926
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,48.38
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92654
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,92.5
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,158.88
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,214.38
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,138.62
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,206.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,121.25
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,192.38
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.32
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85785
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,69.38
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,87.12
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
