Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,183.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,235.75
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,150.12
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,253.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,234.38
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.19
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83526
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,89.38
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,94.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,66.75
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.62
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95169
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,136.62
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,147.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,217.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,217.88
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,267.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,140.62
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,233.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.44
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.31
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85147
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,74.12
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,104.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,74.25
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.38
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.75
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.38
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96378
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,82.38
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,138.62
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.38
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,151.88
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,237.38
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,234.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,281.5
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,146.5
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,236.75
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83679
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,86.38
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,98.75
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,79.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.88
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,190.25
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,76.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,166.38
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.62
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,197.5
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,301.62
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,197.25
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,349.25
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,153.38
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,279.88
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.69
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82702
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,88.75
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9375
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,64.38
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,165.75
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,264.75
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,177.38
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,251.25
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,145.12
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,256.25
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82724
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,62.38
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.25
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
