Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.75
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,92.38
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,181.5
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,254.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,164.5
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,262.25
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,140.12
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,199.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.25
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90426
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,70.38
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,70.75
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,103.12
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,183.62
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,262.12
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,153.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,205.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,240.88
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.5
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.38
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87814
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,74.38
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,51.88
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92059
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,109.88
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,156.38
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,250.12
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,151.5
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,241.25
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,214.5
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8544
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,106.38
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,51.38
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92831
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,75.5
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,117.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,149.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,198.12
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,197.88
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,259.12
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,133.62
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,228.38
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.37
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87036
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,74.25
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,52.12
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,112.88
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,167.5
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,237.75
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,171.75
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,247.88
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,141.12
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,215.88
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.5
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85968
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,68.12
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
