Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,98.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,168.88
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,221.88
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,168.25
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,217.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,132.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,222.62
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.56
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87359
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,88.75
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9263
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,48.12
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,110.12
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,146.75
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,193.25
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,180.75
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,222.38
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,126.5
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,236.38
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85275
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,77.88
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,94.12
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,153.38
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,225.25
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,166.12
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,227.88
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,139.75
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,242.38
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.12
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.19
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95026
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8652
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,55.5
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,49.5
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,81.38
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,176.12
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,243.38
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,159.62
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,218.5
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,154.88
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,253.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.12
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.19
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.81
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92724
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85528
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,85.62
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94849
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,105.75
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.25
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,166.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,231.38
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,155.75
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,205.5
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,153.88
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,246.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.62
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94128
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92557
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,63.12
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.935
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
