Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,83.62
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,167.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,222.5
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,202.38
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,167.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,243.25
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.75
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.38
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85229
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,49.38
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92883
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94986
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,80.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,191.5
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,273.12
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,175.38
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,239.38
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,170.38
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,224.25
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.32
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9368
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8732
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,62.88
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,109.88
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,166.62
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,220.75
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,162.38
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,223.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,242.88
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.75
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.25
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92779
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8338
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,34.5
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,80.75
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,161.5
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,233.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,155.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,210.62
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,147.88
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,212.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85745
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,72.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,102.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,180.88
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,232.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,162.75
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,203.38
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,143.88
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,265.38
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.56
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94244
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84796
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
