Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,97.62
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,146.75
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,203.88
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,168.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,217.38
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,237.5
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.12
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.5
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94311
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95148
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85989
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,85.75
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,107.5
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,153.5
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,230.12
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,176.25
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,227.88
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,155.62
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,250.88
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.56
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85147
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,74.12
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94977
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,124.62
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,183.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,200.38
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,263.38
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,160.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,264.75
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.56
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94659
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94815
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86297
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,74.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93845
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,98.5
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,156.12
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,229.38
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,218.25
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,139.25
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,233.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.69
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84399
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,82.12
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,49.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93124
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,103.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,167.62
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,233.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,223.88
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,156.25
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,269.12
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.75
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86358
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,66.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,48.88
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94946
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
