Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,103.5
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,177.12
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,238.62
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,182.88
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,233.38
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,159.5
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,257.62
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92819
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84866
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,103.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.88
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,126.12
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,161.75
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,224.12
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,173.5
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,233.38
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,153.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,257.75
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.25
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94788
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86188
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,79.5
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,68.88
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,117.25
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,165.88
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,221.38
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,201.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,244.12
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,137.75
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,229.62
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.69
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84125
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91943
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94958
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,111.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,175.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,241.5
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,202.62
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,267.25
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,138.62
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,241.62
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.13
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86026
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,88.38
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,45.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,109.88
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,158.12
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.5
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,74.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,131.12
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.12
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,182.25
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,261.5
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,213.25
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,283.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,148.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,250.5
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.44
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.06
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84332
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,101.12
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,81.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,107.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.75
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.88
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
