Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,88.88
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,129.5
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,191.62
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,240.88
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,243.88
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,291.12
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,148.12
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,193.88
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.69
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86813
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,84.25
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,113.25
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.88
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,149.5
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,230.25
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94473
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,72.38
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,163.12
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.88
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,190.5
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,270.38
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,244.38
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,359.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,150.88
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,246.5
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84427
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,94.25
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,127.25
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,108.25
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,97.88
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,211.5
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,239.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,220.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.62
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91635
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,114.75
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,166.12
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,144.88
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,175.88
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,244.88
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,295.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,353.25
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,189.38
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,265.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.44
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86569
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,92.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,93.75
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,124.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,108.88
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.75
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,211.38
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,235.25
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,220.75
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,101.5
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,159.75
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.62
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,178.38
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,227.5
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,290.5
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,344.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,184.12
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,275.25
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.18
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.5
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83261
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99899
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,98.25
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,152.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,127.5
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,156.12
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,211.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,250.25
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,228.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,122.5
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,170.5
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,142.25
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,193.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,266.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,308.62
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,347.75
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,156.25
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,263.25
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.13
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87063
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,69.62
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,153.5
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,243.38
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.75
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
