Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,169.12
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.75
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,177.75
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,240.75
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,185.38
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,344.5
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,152.38
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,248.38
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.25
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91919
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84878
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,90.38
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91855
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95319
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,104.25
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,177.25
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,263.38
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,201.25
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,258.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,153.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,246.38
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.63
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88467
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,89.62
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.88
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,164.38
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,107.25
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,181.25
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,274.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,184.38
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,227.25
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,156.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,246.88
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.56
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83673
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,86.12
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.62
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,123.62
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,171.38
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,265.62
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,191.38
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,252.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,160.88
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,247.62
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93552
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8677
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,94.25
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,180.88
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,239.12
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,193.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,257.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,155.75
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,233.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85983
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.25
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.12
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92477
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
