Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,188.12
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.25
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,104.5
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,181.62
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,327.12
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,194.25
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,302.75
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,150.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,258.38
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.81
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8273
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.25
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93402
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,153.12
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,244.75
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,187.75
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,252.62
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,131.12
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,247.5
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.06
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.966
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86883
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,54.75
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.12
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.38
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.25
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95651
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,164.62
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,235.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,206.12
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,270.25
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,159.62
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,242.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.06
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95547
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83017
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,67.25
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,163.88
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95218
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,99.75
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,190.5
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,268.25
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,147.62
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,241.5
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,164.75
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,239.12
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.19
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85986
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,50.88
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,54.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93545
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,81.62
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,147.5
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,238.88
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,148.88
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,188.38
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,157.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,229.38
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94052
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83246
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92413
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
