Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,73.25
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,149.88
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,213.88
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,149.5
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,198.75
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,155.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,197.62
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.75
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91891
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86343
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,104.62
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,145.62
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,141.75
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,205.12
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,164.12
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,218.12
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,290.75
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84619
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,76.25
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,84.12
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,123.25
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,166.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,236.5
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,156.38
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,210.38
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,174.5
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,285.5
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.81
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86566
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,52.12
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,105.5
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,144.5
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,243.38
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,144.75
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,205.62
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,176.25
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,261.38
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93671
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85055
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,92.62
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,106.88
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,66.25
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,145.88
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.38
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9267
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,69.62
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,198.5
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,149.62
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,208.62
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,171.5
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,216.62
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,220.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,360.75
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.56
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90478
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,73.5
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,106.88
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,65.62
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.75
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,218.12
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.38
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
