Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,70.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,151.38
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,170.62
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,236.12
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,173.38
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,228.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,229.25
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,355.12
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89468
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,92.5
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,145.75
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,201.38
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.75
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.19
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.69
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.05
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,119.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,189.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,246.12
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,194.25
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,245.38
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,220.88
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,304.75
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9443
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8399
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,36.25
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,109.38
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,154.88
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.12
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.14
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.84
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.05
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,69.88
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,120.5
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,254.62
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,184.88
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,247.5
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,229.75
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,303.12
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.88
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.06
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85391
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,40.25
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,97.5
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,58.38
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.62
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,155.38
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,225.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,110.5
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,180.12
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,295.62
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,181.38
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,278.62
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,226.5
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,345.62
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.81
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86371
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,88.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.88
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.12
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.25
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,215.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,301.12
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,208.62
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,291.25
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,218.88
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,295.38
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95349
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86352
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,35.88
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,83.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,151.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,151.75
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,206.25
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.25
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
