Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,143.5
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,193.75
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,254.88
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,203.25
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,256.38
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,228.88
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,323.75
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94833
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99777
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85193
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,84.88
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,123.88
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,72.38
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,157.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,242.25
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.75
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94107
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,73.5
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,168.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.75
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,178.5
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,244.62
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,193.5
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,246.12
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,229.25
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,363.5
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84305
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,64.88
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,40.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,63.38
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,189.12
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.12
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.5
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.25
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,168.38
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,214.5
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92828
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94897
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,72.38
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,123.25
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,175.38
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,294.75
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,204.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,279.38
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,234.38
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,321.12
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.06
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84933
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,69.5
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,111.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,72.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,175.88
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,241.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,194.5
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,73.62
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,174.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,200.5
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,293.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,196.38
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,261.75
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,255.12
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,403.5
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94424
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8305
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,101.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,115.25
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.38
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,177.88
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,257.12
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,72.62
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,153.5
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,200.88
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,269.38
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,202.88
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,270.5
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,248.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,348.5
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.31
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.94
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85696
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,145.5
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,86.62
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,220.75
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.25
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.38
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.12
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,182.88
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,274.5
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,219.12
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94885
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96085
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
