Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,77.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,139.62
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.38
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,217.12
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,322.62
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,196.12
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,282.38
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,264.12
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,371.62
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.13
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84289
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,115.12
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,81.62
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.12
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.25
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,193.38
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,238.88
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,209.75
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92981
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,73.62
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,158.25
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.88
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,208.62
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,307.12
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,190.62
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,318.38
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,260.75
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,372.25
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.69
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85119
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,43.12
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,120.5
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,86.38
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.5
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.25
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,175.5
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,270.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,200.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,202.12
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,271.38
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,233.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,75.12
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,182.25
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.88
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,206.75
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,301.75
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,267.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,367.88
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,280.88
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,392.12
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85467
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,103.25
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,140.88
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,69.25
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.75
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,286.75
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,221.25
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,192.75
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,256.75
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,224.88
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,160.12
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,242.12
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,312.75
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,240.25
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,383.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.62
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,277.88
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,417.12
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8359
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,54.12
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,36.88
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,92.75
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,62.12
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,189.12
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.5
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,217.25
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,166.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,230.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,191.12
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96011
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,104.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.88
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,222.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,310.75
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,214.5
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,344.12
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,245.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,356.62
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.06
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91684
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94952
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85351
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,92.88
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,130.62
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,100.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.25
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,195.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,266.62
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,234.12
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
