Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,85.12
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,154.38
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.75
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,211.62
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,283.88
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,198.88
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,248.12
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,271.38
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,380.5
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.06
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83316
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,66.88
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,150.75
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,92.62
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.5
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,203.12
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,274.75
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,233.38
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,77.25
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,151.5
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.12
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,235.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,304.5
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,194.38
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,314.62
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,279.25
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,386.12
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.38
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.06
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86642
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,101.38
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,43.88
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,139.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,87.5
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,154.75
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,223.62
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,149.62
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,213.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,169.88
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,212.12
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,302.62
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,255.75
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,74.25
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,174.88
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.38
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,254.38
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,348.5
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,270.12
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,330.12
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,289.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,439.12
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.88
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84887
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,89.12
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.62
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,120.75
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.88
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,248.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,198.75
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,185.12
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,249.5
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,194.5
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,297.38
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,228.88
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,72.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,110.38
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,292.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,362.5
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,271.25
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,348.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,272.38
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,375.5
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94913
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85089
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,92.38
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,36.38
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,169.25
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,225.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.38
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,193.12
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,275.12
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,227.38
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,188.12
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,240.88
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.12
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,73.5
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,137.12
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,261.5
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,324.75
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,280.75
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,361.12
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,259.25
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,396.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.63
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95297
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96054
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84332
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,87.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.12
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.25
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.88
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.38
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.5
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,241.38
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.75
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,169.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,283.25
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.5
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
