Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,71.62
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,130.88
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.88
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,218.12
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,325.75
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,246.12
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,337.75
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,235.12
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,362.75
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84958
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,59.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,154.62
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,237.75
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.25
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,162.5
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,234.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,198.62
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,177.25
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,293.25
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,231.62
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,68.12
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,104.12
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.62
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,269.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,384.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,280.5
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,378.25
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.12
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,261.5
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,382.38
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.19
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83618
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,70.12
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,41.75
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,138.12
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,79.5
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,191.88
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.75
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,279.25
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,159.38
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,226.38
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.12
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.5
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,74.12
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,161.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,223.62
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,298.62
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,271.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,413.12
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.88
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,245.12
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,365.25
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.44
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82754
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,92.38
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,73.5
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,139.62
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,109.62
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,256.62
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,332.5
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,295.25
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,182.5
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,258.75
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,214.62
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95941
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,99.5
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,194.25
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.25
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,225.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,319.25
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,345.25
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,425.88
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.62
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,261.12
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,386.75
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.87
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80841
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,55.38
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,78.88
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,136.12
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,103.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,157.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,265.25
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,214.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,283.62
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,343.12
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,312.88
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,202.62
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,298.25
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,232.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,95.5
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,154.12
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,283.62
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,412.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.88
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,373.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,474.75
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.12
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,288.62
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,393.88
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.63
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95962
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90027
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,101.12
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,205.38
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,285.88
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,236.5
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,267.38
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,340.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,299.5
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,241.38
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,303.75
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,262.75
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
