Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,77.12
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,142.88
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,307.38
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,419.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.88
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,374.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,470.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.62
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,324.75
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,431.5
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.25
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96585
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9014
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,40.75
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,106.12
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.12
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,174.88
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,273.88
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,219.25
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,211.12
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,314.62
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,253.38
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,213.38
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,303.75
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,80.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,157.12
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.88
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,284.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,385.88
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,336.75
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,444.88
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.38
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,303.88
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,445.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.25
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.56
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85492
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,96.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.62
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,169.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,262.75
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,214.62
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,196.88
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,271.5
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,211.75
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,278.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,231.5
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.5
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.38
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,77.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,123.62
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,294.88
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,419.25
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,292.88
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,385.75
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.38
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,311.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,420.38
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.88
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.25
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85696
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,75.25
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.62
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,88.62
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,176.88
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,284.25
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,216.5
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,185.12
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,233.5
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,205.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,271.25
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,221.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,154.5
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,85.38
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,155.88
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.38
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,328.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,455.88
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.88
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,281.12
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,365.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,326.5
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,418.25
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8432
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,82.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,165.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,258.88
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,198.25
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,168.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,231.88
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,200.38
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,278.5
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,229.38
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.62
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,116.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,81.5
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,129.38
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,316.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,409.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,287.62
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,352.88
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,330.62
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,432.12
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.25
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87652
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,96.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,55.62
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,189.75
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,278.88
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,224.62
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,169.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,241.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,208.88
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,283.38
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,237.75
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
