Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.88
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,83.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,124.75
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,345.88
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,436.25
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,296.12
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,386.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.62
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,331.5
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,436.75
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.88
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84305
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,57.5
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,41.88
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,128.12
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,71.25
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,154.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,261.25
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,208.5
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,158.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,230.88
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.75
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.5
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.12
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.38
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,108.75
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.5
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,91.5
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,169.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.88
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,326.62
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,432.75
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.38
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,215.88
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,385.75
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,281.38
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,398.88
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.38
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95612
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84576
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,50.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,101.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.38
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.38
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,224.38
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.75
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,209.5
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,171.25
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.12
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,88.75
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,167.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.12
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,294.5
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,408.5
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.12
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,223.12
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,306.5
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,275.38
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,359.62
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.62
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.69
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7817
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,63.38
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,88.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,58.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.88
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.38
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,152.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,252.75
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.12
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.75
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.12
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,178.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.38
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,94.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,132.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,313.38
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,421.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,241.88
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,325.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.25
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,277.5
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,399.38
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.12
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99908
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7919
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,90.75
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,51.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,152.88
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.75
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.75
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.88
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,239.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,186.88
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,54.62
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.88
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,88.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,147.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,311.62
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,396.88
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,256.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,373.88
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,280.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,391.12
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.75
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.37
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81076
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,67.25
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,38.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,84.12
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.25
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.25
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,228.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.88
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.62
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,237.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.88
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
