Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,55.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.5
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.38
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.25
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.12
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,179.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,89.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,142.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,315.5
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,432.88
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.25
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,239.38
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,378.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,259.25
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,368.25
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.75
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.25
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83951
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,72.12
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,40.12
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,84.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.88
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,222.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.5
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.38
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,231.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.5
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.12
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,99.62
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,143.5
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,293.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,389.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.88
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,221.5
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,318.5
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,252.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,373.38
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.75
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84829
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,37.62
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,96.12
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,146.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,230.12
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,147.75
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,237.75
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.12
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.12
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.88
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,183.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.12
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,179.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.75
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,91.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,146.25
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,310.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,399.12
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,237.62
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,329.75
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,302.5
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,403.25
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.25
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79803
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.88
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,38.25
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,80.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.25
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.75
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.25
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.88
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,169.5
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.38
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.12
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,91.12
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,126.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,302.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,381.88
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.25
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,250.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,360.88
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,272.88
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,379.12
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.25
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.25
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99942
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76751
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,71.38
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.25
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.62
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,184.88
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.38
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,194.62
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.88
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.38
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,89.38
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,124.88
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.38
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,301.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,427.12
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.25
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,261.12
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,364.12
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.88
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,287.5
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,381.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.62
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.87
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78207
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,86.12
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,45.62
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,102.75
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,221.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,202.62
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.75
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
