Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,119.88
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.5
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.88
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.12
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,133.75
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,191.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,98.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,153.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.62
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,301.88
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,393.5
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.12
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,222.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,291.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,287.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,415.25
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.12
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.5
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77783
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,35.12
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,95.62
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.75
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,221.88
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.12
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,202.5
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.62
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.5
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,137.75
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,179.5
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,96.12
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,164.62
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.88
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,305.75
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,408.88
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.38
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,220.25
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,308.5
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,287.62
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,431.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.88
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.81
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77499
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,63.5
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,44.12
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,37.25
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,96.62
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.5
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,208.5
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.25
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,152.75
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,224.62
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,197.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,187.88
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,134.25
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,201.62
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.38
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,96.88
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,170.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.12
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,291.62
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,428.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.38
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,215.75
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,314.38
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,294.38
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,439.38
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.25
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.5
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77563
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,77.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,44.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,91.88
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,221.75
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,155.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,217.5
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,124.38
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.75
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,97.12
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,144.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,291.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,390.88
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.25
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,228.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,289.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,293.62
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,394.75
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.75
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78073
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,55.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,103.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,73.88
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,214.88
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.75
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,153.25
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,228.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.75
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,193.12
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.38
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,89.38
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,140.38
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,300.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,426.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.38
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,241.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,333.38
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.12
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,283.62
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,420.5
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.87
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76153
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,35.88
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,81.38
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.75
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,155.38
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,246.12
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.25
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.38
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.62
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.75
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
