Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.25
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,126.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.12
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.25
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,87.38
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,155.12
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,317.75
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,455.25
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.38
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,237.12
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,352.75
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,292.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,395.12
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.37
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78064
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,42.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,89.88
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,184.38
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,256.5
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,216.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.25
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,173.88
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,233.88
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,201.38
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.25
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.12
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.88
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,129.12
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,176.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.25
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,95.12
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,162.62
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,350.38
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,452.75
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.88
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,246.5
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,346.5
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,312.12
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,399.5
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.12
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.13
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77563
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,64.75
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,132.5
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,82.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,190.88
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,279.62
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,234.25
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.62
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.75
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,199.38
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.62
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,57.5
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,121.12
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,197.25
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,126.75
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,194.25
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,99.75
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,163.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.25
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,349.75
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,447.62
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.75
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,267.25
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,361.5
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.38
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,269.5
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,371.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.62
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78476
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,165.25
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,111.5
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,227.5
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,326.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,268.38
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,142.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.88
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,207.12
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,57.62
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.88
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,97.88
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,202.88
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.25
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,382.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,499.5
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,257.62
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,364.25
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.25
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,286.75
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,351.12
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.88
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.5
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78616
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,77.88
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.75
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,138.12
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,88.75
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,214.38
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,357.62
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,265.38
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,215.12
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.75
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,249.38
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.38
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.12
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.88
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.12
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,103.25
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,209.88
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,153.38
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,382.38
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,539.5
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.88
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,251.25
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,395.25
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.38
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,295.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,442.62
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.38
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.75
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.75
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78048
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,70.25
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,150.5
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,91.25
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,227.25
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,342.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,271.75
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,164.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.12
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,167.88
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,248.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
