Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,64.62
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,59.62
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.25
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.25
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,184.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.12
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,99.5
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,222.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,370.75
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,547.88
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.75
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,282.5
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,361.12
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,303.5
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,400.25
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.12
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.68
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79696
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,82.62
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,153.25
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,97.38
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,226.12
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,354.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,270.12
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.75
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,223.25
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,169.75
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,219.12
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,189.62
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,177.25
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,161.5
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.5
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,178.25
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.25
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,95.88
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,180.12
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.25
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,362.88
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,504.12
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,268.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,361.88
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,301.75
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,433.12
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.25
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.13
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99966
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78561
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,56.75
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,97.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,60.25
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,175.25
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,274.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,219.5
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.38
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,220.5
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,60.88
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,183.38
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,172.88
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,87.75
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,141.88
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.25
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,301.25
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,457.75
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,290.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,390.25
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,271.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,394.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79712
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,62.88
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,136.62
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,81.62
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,189.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,306.12
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,243.25
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,202.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.12
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,221.25
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.5
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.12
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.88
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,131.25
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,182.25
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.88
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,91.88
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,195.12
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.62
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,357.38
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,485.12
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.88
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,263.62
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,347.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,282.38
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,381.88
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.87
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79519
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,81.38
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,179.25
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,104.25
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,222.75
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,311.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,272.88
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.75
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.25
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.12
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,228.88
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.75
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,176.12
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.75
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,106.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,206.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.88
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,386.75
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,486.5
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,258.62
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,357.75
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,283.25
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,392.75
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.25
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.56
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96435
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79263
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,77.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,46.88
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,151.25
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,106.38
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.62
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,315.75
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,245.12
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.88
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,197.12
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
