Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,188.25
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.75
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,108.38
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,195.25
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.88
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,344.62
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,472.25
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.62
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,224.88
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,372.12
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,250.88
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,385.38
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80121
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,53.12
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.62
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,228.88
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.12
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.75
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,125.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,202.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,87.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,152.75
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,312.88
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,450.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,250.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,358.5
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,255.12
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,364.38
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.31
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81042
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,90.75
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,228.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,192.25
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,59.12
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.38
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.88
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,123.38
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,193.12
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.38
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,86.75
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,145.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.88
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,286.12
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,428.75
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.12
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,222.62
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,341.5
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,256.5
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,373.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96857
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79351
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,80.75
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,229.12
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.25
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.5
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,193.38
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.75
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.75
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.38
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,181.75
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,78.25
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,123.62
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.25
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,282.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,394.38
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.62
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,234.5
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,361.25
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,262.5
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,381.25
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.94
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79226
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.88
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,108.88
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.25
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,246.62
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,185.62
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,206.12
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.88
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,116.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,162.88
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,85.25
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,144.88
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.62
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,289.38
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,419.25
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.75
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,221.12
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,346.62
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,235.88
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,321.5
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.44
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99969
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76352
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,96.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,105.88
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,52.38
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,255.62
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.75
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,200.38
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.62
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,140.75
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.75
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
