Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,181.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,88.75
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,134.5
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.38
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,272.38
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,445.62
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.25
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,247.88
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,378.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,260.88
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,383.75
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.87
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7922
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,67.5
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,91.75
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,56.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,171.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,245.88
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,209.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,199.38
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,69.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.62
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,89.38
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,124.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,309.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,393.62
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.38
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,258.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,373.25
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,267.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,395.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.87
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89419
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,70.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,78.62
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.38
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,229.62
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.12
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,151.38
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,203.62
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.62
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.25
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,188.38
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,88.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,119.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.75
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,315.25
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,409.62
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,265.12
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,370.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,288.75
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,417.88
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.12
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.94
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99976
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80883
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,67.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,99.38
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,243.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.88
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.12
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.75
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,57.75
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.5
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.12
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,87.12
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,152.38
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,315.75
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,428.5
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,263.62
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,349.25
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,272.38
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,375.5
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.69
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99963
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77832
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,52.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,91.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.88
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,247.62
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.88
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,216.75
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.62
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,138.38
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,202.38
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.25
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,63.62
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,186.38
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,113.38
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,198.75
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,88.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,147.88
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.62
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,305.25
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,448.38
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.88
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,251.25
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,404.88
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,262.62
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,377.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.44
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78082
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,81.88
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.25
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,245.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.12
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,199.25
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,207.38
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
