Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,59.25
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.25
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,115.38
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,185.25
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.88
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,88.38
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,131.38
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,274.25
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,416.88
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,220.38
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,355.25
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,262.12
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,372.5
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77832
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,77.12
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,88.75
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,246.38
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,155.62
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.38
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.25
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.12
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.5
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,177.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,188.12
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,82.5
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,151.88
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,290.5
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,453.5
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.38
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,262.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,343.12
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.25
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,259.25
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,390.75
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.75
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.764
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,78.5
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,150.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,83.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,181.12
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,287.5
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,219.88
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.38
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,57.75
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.12
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,159.88
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,91.12
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,180.62
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,133.88
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,334.5
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,440.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.75
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,272.5
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,356.75
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,241.12
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,348.25
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.94
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99707
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79348
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,33.75
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,141.5
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,91.75
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,185.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,289.88
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,236.62
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,238.5
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.88
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.38
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.88
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.25
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.12
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.12
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.38
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,98.75
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,173.88
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.88
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,334.75
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,461.12
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.12
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,252.38
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,415.62
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,246.38
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,320.62
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.37
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99854
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76706
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,37.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,138.88
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,77.12
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,152.38
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,283.25
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,215.12
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,202.38
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.25
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.88
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.75
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.88
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,89.88
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,156.62
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.75
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,289.38
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,423.75
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.12
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,242.12
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,354.88
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,251.88
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,315.88
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.31
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78692
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,33.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,127.38
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,76.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,235.12
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.62
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.12
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
