Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,183.5
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,124.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,182.5
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,90.38
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,180.12
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.62
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,278.12
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,441.88
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.12
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,215.62
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,339.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,230.62
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,343.5
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.31
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79165
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,77.5
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,72.25
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.38
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,217.25
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.12
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.88
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,220.88
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,130.25
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,87.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,128.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.38
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,283.88
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,411.25
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,242.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,336.25
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,291.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,377.75
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.62
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84186
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,89.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,34.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,106.25
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.75
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,275.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,173.62
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,217.5
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.25
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,145.75
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,210.38
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.75
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.38
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,128.75
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,178.12
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,88.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,154.25
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.62
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,296.5
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,447.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.75
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,287.62
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,385.25
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,285.88
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,399.62
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.19
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99841
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86279
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,97.38
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,172.62
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,241.75
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,203.12
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,69.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.25
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.62
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,191.38
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,77.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,132.38
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,313.88
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,416.75
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,282.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,396.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,259.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,384.38
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.38
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82525
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.12
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,225.88
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.38
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.88
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.5
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,138.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,192.12
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.75
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,88.5
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,159.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,337.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,423.12
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.75
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,234.5
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,352.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,269.25
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,349.38
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.75
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.18
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94961
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7673
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,153.62
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,95.5
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,143.25
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,277.38
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,224.12
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
