Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.5
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,182.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,94.38
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,204.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,144.38
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,323.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,463.12
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,225.75
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,322.12
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,265.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,376.25
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.44
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.87
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80999
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,45.62
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,141.62
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,85.38
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,173.88
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,276.88
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,221.88
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,192.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.12
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.25
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,192.12
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,124.25
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,185.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.88
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,89.62
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,197.62
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.62
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,331.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,484.88
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.12
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,220.62
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,377.62
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,260.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,336.38
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.25
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99969
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78534
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,81.12
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,122.62
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,67.12
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,267.88
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.12
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.38
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,177.12
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,183.38
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,84.5
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,162.62
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,289.12
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,470.5
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.25
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,245.25
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,366.25
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,226.5
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,356.88
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.12
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7814
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,35.62
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,129.88
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,77.38
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,192.38
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,317.75
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,251.62
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,160.25
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,250.5
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.12
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,228.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.12
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,237.62
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,227.12
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.88
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,229.25
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.88
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,96.38
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,182.5
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,142.88
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,378.75
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,547.25
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.38
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,296.62
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,454.12
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.38
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,264.88
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,457.75
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.25
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.31
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77539
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,72.25
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,115.12
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,73.75
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,158.75
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,287.5
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,200.75
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,208.38
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,199.5
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.25
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.25
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,188.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.12
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,90.88
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,176.75
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.38
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,320.38
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,498.88
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.88
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,220.5
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,336.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,254.38
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,377.12
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.19
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77789
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,56.75
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,124.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,73.12
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,151.38
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,256.38
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.25
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.25
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.5
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
