Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,193.12
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,186.62
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,80.5
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,151.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.75
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,308.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,421.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,221.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,333.75
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.88
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,248.12
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,345.12
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.75
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99966
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77206
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,68.75
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,154.38
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,70.62
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,152.25
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,273.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.88
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,128.25
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,181.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,227.67
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,230.05
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,219.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,64.5
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,171.5
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,284.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,427.25
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,254.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,344.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,227.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,318.25
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.63
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99854
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76739
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,138.38
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,81.12
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,258.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,198.62
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.88
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.25
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,52.75
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,168.5
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,109.75
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.38
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.12
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,72.88
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,176.12
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,296.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,438.62
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.75
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,251.62
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,331.5
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,223.5
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,313.25
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94751
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76654
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,64.38
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,134.38
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,94.38
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,176.5
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,245.38
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,204.25
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.62
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,193.88
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,116.5
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,192.12
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,152.25
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.75
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,301.5
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,427.25
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.62
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,258.12
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,356.75
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,216.62
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,358.38
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.25
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95334
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7774
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,70.88
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,118.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,71.25
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.38
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.88
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.75
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,189.62
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,132.62
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,245.75
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,368.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,198.25
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,355.5
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,202.38
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,301.88
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.44
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77346
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,97.5
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,36.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,111.62
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,78.75
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.25
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
