Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.38
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,205.12
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,118.12
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,227.25
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,365.12
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.62
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,202.5
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,302.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,201.75
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,323.25
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.31
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95993
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78762
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,36.5
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,116.38
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,62.12
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.75
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,69.38
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,133.62
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,226.25
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,355.75
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.12
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,202.88
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,283.12
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,183.25
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,244.25
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.25
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77258
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,76.38
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.38
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,114.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,209.25
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,310.88
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,171.75
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,242.12
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,178.12
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,259.62
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94211
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96408
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78705
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,89.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,70.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,150.62
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,64.88
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,129.88
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,200.25
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,304.62
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,180.38
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,238.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,175.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,300.12
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.06
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92819
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8609
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,97.62
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,98.75
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,173.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.88
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.12
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,121.88
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,200.25
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,323.38
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,175.25
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,248.75
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,286.62
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.75
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85605
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,77.88
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,156.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
