Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.25
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,65.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,101.5
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,195.88
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,280.25
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,188.38
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,253.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,159.88
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,223.25
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.5
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86526
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,88.62
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,57.38
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.62
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,74.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,127.75
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.12
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,238.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,316.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,153.25
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,219.62
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,165.38
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,211.25
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93323
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84762
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,93.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,28.88
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,112.5
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,59.25
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,101.88
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.62
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,118.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,214.12
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,313.38
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,167.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,229.5
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,169.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,277.75
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94427
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85739
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,94.25
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,167.5
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,237.5
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,178.12
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,222.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,178.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,251.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.63
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95279
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84857
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,88.62
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95352
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,138.75
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,164.5
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,280.75
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,172.38
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,245.5
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,183.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,298.88
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84338
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
