Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,114.62
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,200.38
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,270.38
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,220.62
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,281.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,178.38
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,284.5
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.19
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82702
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,34.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,86.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.88
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,109.75
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,165.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,242.75
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,222.62
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,272.62
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,169.25
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,218.38
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96732
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81732
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,91.25
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,83.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,73.38
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,118.62
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,168.12
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,225.25
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,219.62
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,261.75
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,157.5
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,259.62
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95358
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93152
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,51.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,70.25
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,66.38
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,101.12
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,170.12
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,273.5
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,220.88
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,272.12
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,217.5
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.81
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8667
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,66.62
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,98.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,190.25
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,265.38
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,177.62
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,273.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,172.75
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,265.12
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.56
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86203
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
