Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,77.25
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,177.38
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,223.5
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,168.12
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,219.5
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,167.5
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,218.38
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93375
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84741
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,75.25
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,86.38
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,189.25
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,240.5
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,166.5
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,202.5
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,254.38
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.31
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83072
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,62.62
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,88.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.12
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,183.5
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,242.38
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,147.62
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,211.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,159.38
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,249.12
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86493
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,71.25
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,89.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,60.62
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,105.75
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,173.5
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,251.12
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,161.12
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,272.62
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,160.62
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,259.25
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.31
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92898
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84329
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,76.38
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,47.38
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,112.75
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,81.75
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.75
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,69.38
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,173.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,151.62
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,233.62
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,235.5
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,307.25
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.12
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,143.88
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,271.88
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.69
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86511
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,47.88
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,111.25
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,80.38
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.75
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.12
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.38
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
