Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,103.62
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,175.75
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,133.62
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,142.62
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,198.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,247.25
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,333.62
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,143.88
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,193.62
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83603
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,90.62
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,45.38
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92102
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,137.25
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,142.75
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,195.75
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,148.38
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,268.38
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,249.38
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.75
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85086
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,101.25
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,161.25
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,268.12
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,140.38
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,191.5
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,149.62
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,243.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.37
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87607
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,88.5
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,165.25
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,256.5
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,139.75
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,191.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,146.25
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,194.5
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97195
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90219
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,117.62
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,159.25
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,239.62
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,160.38
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,213.12
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,145.75
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,243.62
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93979
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88391
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,19.5
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
