Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9223
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,85.5
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,149.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,201.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,170.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,216.5
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,148.75
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,186.38
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83764
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,95.12
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93179
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,127.75
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,154.12
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,217.12
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,164.38
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,218.38
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,152.88
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,254.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86279
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,84.62
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,167.75
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,252.88
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,156.75
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,208.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,150.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,185.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92557
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83194
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,87.5
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94903
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,103.75
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,155.5
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,206.38
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,150.5
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,197.38
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,242.38
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85141
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,86.38
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92959
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,100.25
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,151.25
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,208.5
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,162.62
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,232.12
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,151.5
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,227.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.63
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85495
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,78.25
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
