Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93011
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,119.75
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,156.75
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,207.62
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,198.88
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,233.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,139.5
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,237.75
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92767
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83542
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,89.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94986
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,112.5
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,156.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,205.38
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,180.62
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,239.88
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,154.12
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,250.12
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.56
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93783
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86807
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94885
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,156.75
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,229.25
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,174.25
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,215.25
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,150.5
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,181.62
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.19
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82647
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93292
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,118.5
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,159.88
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,236.25
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,171.62
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,215.25
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,241.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.69
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84198
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92187
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,82.62
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,160.38
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,224.38
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,178.12
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,226.25
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,207.62
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.06
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.19
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93246
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8613
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
