Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,89.5
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,160.12
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,226.5
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,174.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,221.88
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,149.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,242.62
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.69
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.25
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93857
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83127
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,78.75
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,103.38
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,155.5
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,227.75
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,167.62
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,226.75
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,244.62
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.19
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91644
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94351
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86194
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,112.5
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.88
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,160.62
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,206.62
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,167.12
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,256.75
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,156.25
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,195.5
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.75
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84192
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,92.88
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,71.88
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,133.5
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,157.25
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,203.75
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,195.62
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,249.75
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,147.75
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,243.12
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92569
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83056
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,79.5
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94803
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,99.62
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.88
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,160.62
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,221.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,168.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,216.75
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,146.75
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,242.12
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.12
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85309
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,68.38
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
