Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,92.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,179.12
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,243.12
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,178.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,214.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,158.88
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,240.12
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.88
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.63
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95608
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93527
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86047
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,84.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,155.12
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,246.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,168.12
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,215.5
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,139.88
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,248.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.62
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.88
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94507
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92847
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8688
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92322
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9537
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,77.25
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,152.12
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,208.75
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,165.88
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,222.75
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,156.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,182.62
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.25
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93375
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82937
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,96.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,172.25
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,231.25
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,182.38
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,251.12
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,146.75
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,200.25
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.5
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85397
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,66.12
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,111.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.12
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,160.25
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,209.25
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,195.5
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,257.62
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,150.12
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,189.5
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.56
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84704
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
