Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,101.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,162.75
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,219.38
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,208.38
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,245.38
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,161.12
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,211.5
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.19
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.37
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91724
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83001
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,88.5
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92114
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,109.12
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.88
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,158.75
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,219.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,173.75
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,238.12
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,148.62
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,235.38
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.62
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93353
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83795
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,71.38
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.38
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93716
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,101.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,170.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,228.38
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,174.75
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,223.62
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,144.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,226.88
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.69
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.69
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80514
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,52.88
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,30.38
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,90.75
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.38
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,179.88
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,250.75
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,196.62
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,251.12
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,155.62
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,228.12
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95792
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83853
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,84.88
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.5
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94794
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,65.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,109.38
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.88
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,188.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,250.12
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,197.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,250.12
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,146.25
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,246.75
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.56
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94055
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.927
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
