Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9303
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,87.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,143.75
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,242.12
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,159.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,236.75
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,140.12
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,217.12
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.56
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94644
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86889
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,64.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,118.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,164.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,230.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,168.62
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,247.75
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,142.38
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,273.88
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94659
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83346
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,103.88
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,51.75
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93973
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,62.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,146.25
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,150.88
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,200.38
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,175.25
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,239.88
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,156.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,260.5
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.75
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91611
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99857
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83502
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,97.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9534
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,60.25
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,125.62
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,148.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,194.88
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,179.12
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,236.75
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,168.12
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,267.12
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.94
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92258
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.867
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,89.12
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,143.12
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,191.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,165.12
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,225.25
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,162.75
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,212.88
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.56
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93262
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9494
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86728
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,89.12
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
