Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,124.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,144.75
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,202.12
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,170.12
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,216.88
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,167.12
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,264.88
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.69
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.38
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92136
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86966
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,53.88
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,89.25
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,145.38
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,209.25
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,182.38
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,233.5
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,167.12
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,204.62
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.25
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95834
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8471
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,95.75
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,109.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,54.38
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.62
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.12
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,170.75
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,159.75
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,230.12
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,199.38
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,325.25
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,282.88
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.81
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89142
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86859
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,98.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,79.5
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,159.12
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.5
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.62
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,75.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,125.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.38
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,176.62
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,224.12
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,250.12
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,301.12
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.88
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,194.75
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,281.12
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.69
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.37
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95508
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90454
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,90.5
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,69.5
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,137.12
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,99.88
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,168.88
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,241.25
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.38
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.38
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,211.88
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,89.25
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,170.88
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,171.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,228.38
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,261.62
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,352.62
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,232.25
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,320.88
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92996
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99915
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89206
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,91.25
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,118.88
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,93.5
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,226.38
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,192.88
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.38
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
