Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94192
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,83.5
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,199.25
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.25
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,177.38
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,225.25
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,260.12
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,355.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,207.25
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,340.75
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.19
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91977
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85208
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,111.5
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,76.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.88
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,213.5
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,86.38
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,130.62
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.38
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,171.12
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,232.88
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,219.25
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,308.75
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,208.12
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,305.62
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.56
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.87
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93948
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85827
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,80.75
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,42.88
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,122.88
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,81.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.88
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,148.5
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,230.75
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,184.5
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,71.75
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,199.12
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.12
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,176.38
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,249.38
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,206.75
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,288.38
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,224.38
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,373.88
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.38
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84665
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,81.62
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.38
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.75
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.88
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.75
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.88
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.23
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.84
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,70.25
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,136.38
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,180.12
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,246.38
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,213.25
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,285.62
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,220.38
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,337.5
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.94
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93088
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85495
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,82.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,193.38
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9443
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,96.38
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,191.38
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,257.38
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,226.12
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,288.12
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,206.5
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,271.25
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.69
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92361
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84988
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,168.12
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.5
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.88
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.88
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
