Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,98.75
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,184.38
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,254.75
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,200.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,268.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,207.75
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,277.5
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.5
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.12
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.31
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87991
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83023
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,85.88
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,103.75
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,61.75
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,181.12
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,213.25
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,73.5
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,114.88
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,191.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,287.38
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,196.38
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,248.25
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,209.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,310.38
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.81
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92575
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93765
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85501
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,110.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,72.38
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.38
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.38
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.12
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.5
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,215.75
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.62
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,131.25
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,231.75
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,312.75
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,185.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,239.88
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,205.62
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,295.25
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96262
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8508
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,94.12
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,56.25
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.62
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.88
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.88
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.88
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.88
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.88
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.12
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,70.12
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,94.5
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,213.75
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,305.25
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,225.88
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,293.5
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,230.12
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,285.38
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9487
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84402
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,81.88
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,125.5
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,83.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.75
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,120.88
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,249.25
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.88
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94449
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,76.12
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,174.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,191.5
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,273.38
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,225.62
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,292.75
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,243.12
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,365.62
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.62
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.81
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9136
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92337
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85229
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,99.62
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.88
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,151.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.38
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.38
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,223.12
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.12
