Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.75
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,194.75
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,267.5
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,214.12
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,281.25
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,231.88
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,346.88
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.81
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89969
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93573
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85623
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,83.38
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,43.12
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,121.62
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,76.88
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.38
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,169.62
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,244.25
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,76.12
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,163.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,196.38
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,271.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,224.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,284.75
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,259.5
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,360.88
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.13
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92883
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92337
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84106
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,83.25
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,59.88
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.62
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,167.62
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,218.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,74.5
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,137.75
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,202.38
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,275.88
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,225.38
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,278.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,245.62
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,345.25
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.87
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91376
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94052
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84311
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,40.12
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.12
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,149.12
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,218.25
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.38
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,74.38
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,109.62
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.75
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,189.5
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,282.75
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,201.5
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,287.38
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,227.38
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,297.88
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9104
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92996
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87402
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,46.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,63.75
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,260.12
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.62
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,182.5
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,245.25
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.88
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95645
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,78.12
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,126.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.25
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,215.62
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,319.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,231.88
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,373.75
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,263.5
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,345.38
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93619
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83273
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,92.88
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,96.75
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,70.62
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,246.38
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.88
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,218.38
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,292.25
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,239.5
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,189.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,274.0
