Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,221.12
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,87.75
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,139.25
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.25
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,239.12
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,359.62
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,329.25
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,412.88
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.38
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,271.12
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,367.5
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.06
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91138
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83566
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,48.5
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,104.88
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,73.62
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.12
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,182.75
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,241.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,168.25
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,240.88
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.5
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,83.12
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,155.38
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.38
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,220.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,286.38
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,289.38
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,365.75
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.38
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,252.62
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,330.5
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.12
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.44
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91427
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85501
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,71.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,109.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.25
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,197.12
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,275.62
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,162.12
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,249.88
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.25
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,82.75
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,131.88
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,226.75
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,301.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,278.38
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,369.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.62
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,238.75
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,342.88
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.93
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91421
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93805
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83749
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,22.25
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,46.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,123.75
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,78.75
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,239.5
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,211.5
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,289.38
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,240.88
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.75
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,244.38
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,198.38
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95438
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,78.75
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,146.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,236.75
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,333.88
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,294.62
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,399.12
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,241.62
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,321.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.88
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89783
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92596
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83114
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,124.5
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,86.25
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,167.62
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,241.88
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,243.38
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,327.5
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,284.12
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,197.75
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,316.25
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,236.88
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,88.25
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,155.75
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.38
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,274.5
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,357.88
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.25
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,348.62
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,456.62
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,283.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,420.12
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.62
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.06
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.81
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93732
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82824
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,73.25
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,128.5
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,102.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.75
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,234.25
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.75
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,265.5
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,318.12
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,286.88
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,214.75
